Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
