Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
770174,Waller Drive - Banbury,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
770174,Waller Drive - Banbury,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
770174,Waller Drive - Banbury,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
