Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
770174,Waller Drive - Banbury,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.13
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
770174,Waller Drive - Banbury,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
770174,Waller Drive - Banbury,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
770174,Waller Drive - Banbury,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.18
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
