Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
