Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
