Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
