Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
