Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
770174,Waller Drive - Banbury,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
770174,Waller Drive - Banbury,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
770174,Waller Drive - Banbury,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
770174,Waller Drive - Banbury,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
770174,Waller Drive - Banbury,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
770174,Waller Drive - Banbury,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
