Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
770174,Waller Drive - Banbury,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
770174,Waller Drive - Banbury,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
770174,Waller Drive - Banbury,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
770174,Waller Drive - Banbury,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
770174,Waller Drive - Banbury,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
770174,Waller Drive - Banbury,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
770174,Waller Drive - Banbury,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
770174,Waller Drive - Banbury,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
770174,Waller Drive - Banbury,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
