Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
