Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
770174,Waller Drive - Banbury,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
