Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,14.2
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,14.2
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
770174,Waller Drive - Banbury,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
770174,Waller Drive - Banbury,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
770174,Waller Drive - Banbury,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
