Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,14.2
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
