Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,15.6
