Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
