Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
