Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
770174,Waller Drive - Banbury,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
770174,Waller Drive - Banbury,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
770174,Waller Drive - Banbury,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
