Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
770174,Waller Drive - Banbury,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
770174,Waller Drive - Banbury,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
770174,Waller Drive - Banbury,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
770174,Waller Drive - Banbury,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
770174,Waller Drive - Banbury,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
770174,Waller Drive - Banbury,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
770174,Waller Drive - Banbury,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
