Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
