Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
