Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
