Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
770174,Waller Drive - Banbury,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
