Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
