Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
770174,Waller Drive - Banbury,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
770174,Waller Drive - Banbury,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
770174,Waller Drive - Banbury,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
