Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
770174,Waller Drive - Banbury,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
770174,Waller Drive - Banbury,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
770174,Waller Drive - Banbury,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
770174,Waller Drive - Banbury,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
770174,Waller Drive - Banbury,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
770174,Waller Drive - Banbury,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
770174,Waller Drive - Banbury,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
770174,Waller Drive - Banbury,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
770174,Waller Drive - Banbury,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
770174,Waller Drive - Banbury,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
