Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
