Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,14.6
