Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
