Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
