Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
