Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
