Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
770174,Waller Drive - Banbury,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
