Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
770174,Waller Drive - Banbury,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
770174,Waller Drive - Banbury,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
770174,Waller Drive - Banbury,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
