Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
