Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
