Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
