Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
770174,Waller Drive - Banbury,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
770174,Waller Drive - Banbury,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
