Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
770174,Waller Drive - Banbury,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
770174,Waller Drive - Banbury,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
770174,Waller Drive - Banbury,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
770174,Waller Drive - Banbury,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
770174,Waller Drive - Banbury,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
770174,Waller Drive - Banbury,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
770174,Waller Drive - Banbury,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
770174,Waller Drive - Banbury,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
