Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
770174,Waller Drive - Banbury,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
770174,Waller Drive - Banbury,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
770174,Waller Drive - Banbury,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
770174,Waller Drive - Banbury,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
770174,Waller Drive - Banbury,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
