Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
770174,Waller Drive - Banbury,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
770174,Waller Drive - Banbury,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
770174,Waller Drive - Banbury,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
770174,Waller Drive - Banbury,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
770174,Waller Drive - Banbury,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
770174,Waller Drive - Banbury,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
