Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
770174,Waller Drive - Banbury,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
