Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
