Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
