Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
770174,Waller Drive - Banbury,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
770174,Waller Drive - Banbury,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
770174,Waller Drive - Banbury,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
770174,Waller Drive - Banbury,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
770174,Waller Drive - Banbury,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
770174,Waller Drive - Banbury,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
770174,Waller Drive - Banbury,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
