Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
770174,Waller Drive - Banbury,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
