Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
770174,Waller Drive - Banbury,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
