Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
770174,Waller Drive - Banbury,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
