Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.16
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
