Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
