Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
770174,Waller Drive - Banbury,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
770174,Waller Drive - Banbury,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
770174,Waller Drive - Banbury,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
770174,Waller Drive - Banbury,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
770174,Waller Drive - Banbury,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
