Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
770174,Waller Drive - Banbury,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
770174,Waller Drive - Banbury,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
770174,Waller Drive - Banbury,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
