Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
770174,Waller Drive - Banbury,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
