Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
