Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
770174,Waller Drive - Banbury,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
