Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
770174,Waller Drive - Banbury,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
770174,Waller Drive - Banbury,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
770174,Waller Drive - Banbury,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
770174,Waller Drive - Banbury,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
770174,Waller Drive - Banbury,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
770174,Waller Drive - Banbury,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
