Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
770174,Waller Drive - Banbury,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
770174,Waller Drive - Banbury,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
770174,Waller Drive - Banbury,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
