Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
