Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
