Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
