Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.19
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,18.8
