Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
