Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
770174,Waller Drive - Banbury,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
770174,Waller Drive - Banbury,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
770174,Waller Drive - Banbury,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
770174,Waller Drive - Banbury,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.81
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
770174,Waller Drive - Banbury,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
