Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
770174,Waller Drive - Banbury,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
770174,Waller Drive - Banbury,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
770174,Waller Drive - Banbury,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
