Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
